Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,253.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,254.12
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,179.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,178.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96201
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.75
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-82.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28673
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79886
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14308
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04607
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1548
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07332
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90365
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,283.62
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,284.62
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,193.75
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,210.75
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,210.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9585
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,85.38
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,120.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.75
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,113.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,114.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-140.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37853
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70233
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00011
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00035
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03755
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04949
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76669
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,248.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,253.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,190.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97046
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98117
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,93.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98407
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,121.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23638
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62551
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02821
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08916
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09947
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18236
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
