Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69204
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,276.88
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,277.12
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,169.5
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,197.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9902
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97028
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,109.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97049
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,118.62
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3886
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61404
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14232
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10527
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09273
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25487
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71386
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97726
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,278.5
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,198.75
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,262.25
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,264.12
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97052
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,92.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,91.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,93.5
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,129.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,107.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.31
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23403
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79916
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08467
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.63
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.63
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.13
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14812
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00996
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15483
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72442
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,261.38
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,262.5
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,215.62
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,118.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,120.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.88
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,86.25
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96567
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,150.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,151.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.88
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
