Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.94
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22731
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80337
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00478
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.81
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,72.06
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15529
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09572
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14565
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85373
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91321
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,312.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,314.12
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,201.88
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,103.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94867
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,157.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.88
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,132.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,132.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.06
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24446
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78097
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01347
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11485
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14409
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00801
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73312
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,298.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,298.88
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,227.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,97.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,69.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.63
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,132.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.06
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-94.19
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15569
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75598
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05824
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.06
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16094
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09206
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05898
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75222
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95758
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.5
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87979
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,336.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,336.5
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.25
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,190.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,98.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
