Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,165.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.62
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18544
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80432
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05595
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.31
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17806
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15587
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11772
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73779
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96417
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,325.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,328.25
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,205.75
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,208.12
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,204.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,204.88
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95355
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,127.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,128.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,104.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36806
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78048
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11754
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.94
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00337
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00871
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35528
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.06
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79339
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,252.38
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,213.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99231
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97153
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,127.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,127.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,80.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-155.37
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10808
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78866
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0587
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12166
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11553
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12392
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83578
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
