Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,233.75
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,234.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,184.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,192.38
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,85.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97189
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,142.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,98.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.25
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20269
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8569
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02638
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.56
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.25
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05763
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06426
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14467
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72753
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93115
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,293.38
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.75
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,194.88
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,195.25
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,60.88
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.63
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94412
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.81
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-77.44
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31905
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71908
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06416
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.25
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,59.37
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17534
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18349
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01833
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77044
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,267.25
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,205.25
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,160.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,105.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,105.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26552
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8179
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03062
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15914
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0454
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04384
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73834
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
