Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9516
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,134.5
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.88
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.88
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,129.19
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19683
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82147
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00847
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-79.06
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,61.94
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16133
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05422
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01909
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.44
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81274
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95682
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,193.12
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98389
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96741
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97763
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,98.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30208
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80505
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09331
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.19
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07387
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0244
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10167
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84115
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,198.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,167.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97815
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97339
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97296
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,110.5
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41747
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05287
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.5
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01384
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05592
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02159
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
