Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79623
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,171.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,213.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,118.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.81
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-176.87
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37325
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06172
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-149.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-126.06
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00197
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16768
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00044
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79834
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,169.5
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,169.75
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,218.38
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96939
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96667
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98337
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.88
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-101.19
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36992
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95709
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06386
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,70.81
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10185
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13484
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11312
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77719
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,204.25
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,210.12
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98178
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97131
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,75.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,124.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
