Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30486
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91922
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02376
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,100.62
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01079
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1805
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1379
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.62
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85882
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,185.12
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,245.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,160.62
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.25
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.62
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32842
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9194
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09206
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,59.63
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09609
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17382
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26958
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.87
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99899
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80963
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,203.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,204.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98331
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30965
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92001
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04469
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.44
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07042
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00066
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01942
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,151.5
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,154.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98422
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97034
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
