Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9491
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.56
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,161.31
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07079
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05519
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.63
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.56
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07924
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00841
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01769
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99875
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,215.62
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,223.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,161.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,161.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,147.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96124
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95425
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97809
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.81
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-104.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10561
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0345
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.31
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03685
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01408
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06062
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82797
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,147.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.94
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.44
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9465
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93771
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.44
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33117
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93893
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05342
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,155.37
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,76.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03914
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01927
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0836
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82947
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89425
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
