Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,167.62
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9693
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.44
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9588
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.87
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16738
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9216
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03285
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0316
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01765
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0826
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80133
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90536
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,159.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,134.5
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99463
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95962
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25362
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9097
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10152
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.31
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11733
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07778
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00829
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76239
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88617
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,212.25
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,146.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,153.88
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,154.63
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12731
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04076
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,164.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12065
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00764
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05147
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79998
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90542
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
