Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89807
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,156.12
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98712
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99313
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46804
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15209
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,95.81
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.31
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03441
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05837
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23986
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80926
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85959
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92026
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,167.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,155.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94916
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26427
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93582
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0905
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,63.13
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.87
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.19
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09297
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10063
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23384
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.06
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84753
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,144.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98639
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94842
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.81
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18087
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92996
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01897
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.44
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,153.19
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,68.68
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05266
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04213
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08278
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
