Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82245
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91315
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,168.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.06
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9458
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90457
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19274
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91501
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03368
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.32
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.69
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.94
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18099
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07796
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09804
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81216
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87619
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,171.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,120.5
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97815
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.06
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94943
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90936
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18608
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0815
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.13
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.37
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,104.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08373
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05705
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01329
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81476
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85553
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,150.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,133.88
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97482
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.25
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92581
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9686
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-152.87
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27211
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91025
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02779
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
