Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.19
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.37
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,115.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01131
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0182
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04555
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80832
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95877
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96289
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.44
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.07
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94537
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95334
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95502
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29354
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01808
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,166.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05559
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09587
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14324
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.37
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83709
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90311
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,167.38
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99463
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97436
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.06
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.13
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92688
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95172
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95895
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,99.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24431
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93829
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02818
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,177.31
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.63
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,114.62
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08763
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01604
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06954
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82345
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79989
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,132.38
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,124.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,128.5
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99329
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9743
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96472
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
