Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96213
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,144.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2892
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92819
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06432
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.81
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.56
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.06
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0219
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0725
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14061
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83783
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87842
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91128
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,138.62
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,138.88
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,132.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,132.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97165
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.44
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,28.44
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95666
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86694
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.63
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,173.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20351
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95087
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02879
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.13
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,155.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-106.19
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15593
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05348
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04051
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75601
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84268
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,160.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,148.62
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96405
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96582
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94934
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.62
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-83.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02623
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93753
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00822
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,69.25
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09453
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01888
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09181
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72946
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,163.88
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
