Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93854
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,95.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13158
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93332
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05748
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.31
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05129
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04872
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02483
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.81
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83471
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93249
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89749
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,148.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,148.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,117.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97626
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96313
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,28.56
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9454
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87359
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95303
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24623
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91192
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05797
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.19
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0493
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04756
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11043
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7995
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93588
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.75
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,127.75
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97467
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.06
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9585
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94287
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15874
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01741
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.44
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.44
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0078
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03969
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05052
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81711
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91653
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
