Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95355
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96057
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.63
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28658
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08968
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,60.44
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09261
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00999
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11043
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81891
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92923
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90695
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95337
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.31
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.06
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91867
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92367
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16475
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08656
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.56
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.06
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.19
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01949
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16014
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03307
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82757
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90475
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,161.12
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97476
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95096
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96793
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9491
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23421
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00386
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.56
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02882
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11547
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15453
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.31
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
