Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84048
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92752
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,174.88
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,140.75
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97449
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95349
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.19
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94244
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26851
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8949
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12114
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.63
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.56
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11183
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03014
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0183
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82541
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.931
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,123.38
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95337
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.19
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90579
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.31
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-165.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14742
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00237
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-178.44
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04262
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02702
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11644
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8313
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,159.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97195
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96338
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.62
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95102
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.5
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21358
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89471
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03844
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
