Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-82.94
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26632
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89398
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00636
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,133.31
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.06
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00999
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05443
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06639
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84485
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,147.25
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96451
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.19
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93942
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9617
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-169.81
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.204
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92676
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01451
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,110.81
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10582
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0518
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22695
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93994
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82119
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,154.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,149.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,149.75
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96274
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-173.06
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3203
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89407
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00899
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.31
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.75
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01375
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0436
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11794
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.815
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,128.5
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
