Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97491
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93268
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.06
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1599
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00172
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07158
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02235
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14366
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94235
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80291
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9689
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93463
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92221
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96426
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.5
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,108.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13683
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9328
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02947
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.56
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.44
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00792
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04201
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04704
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83401
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96435
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94119
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96765
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,119.06
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26699
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94672
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02193
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.81
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03621
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02025
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12355
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.823
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97375
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94333
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
