Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,169.75
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,126.38
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96359
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.18
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93384
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97598
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.56
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28594
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92316
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03792
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,104.43
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,99.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04094
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07811
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12981
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82217
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,153.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,161.38
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,149.12
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97845
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96271
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92145
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96289
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,68.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-118.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14174
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91485
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01869
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,108.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.94
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0215
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14607
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11174
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78784
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,136.75
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,137.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.62
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.13
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8424
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84344
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96091
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97235
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,68.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16332
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91147
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03624
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.31
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-118.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03301
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04546
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00188
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.56
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91638
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81128
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
