Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.69
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89502
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74392
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.56
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93024
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86596
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96561
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.69
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.94
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09908
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91388
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00615
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,94.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00255
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03035
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17067
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.31
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84756
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.62
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86828
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86401
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95871
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94137
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.12
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,67.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14083
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06325
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.19
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06355
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02589
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04912
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80414
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93689
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.63
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.56
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84555
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8186
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.94
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91958
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9462
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95178
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04161
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03313
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,118.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
