Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,126.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01137
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00053
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06563
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81555
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.37
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.37
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82068
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8197
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95041
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,74.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2343
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89343
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15291
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.87
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.93
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14644
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04317
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10326
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85544
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96457
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,111.25
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.31
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.7893
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76886
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95331
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.94
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11754
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88733
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05971
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.13
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0858
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02882
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13075
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,130.88
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.69
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84109
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83359
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.44
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97763
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94253
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
