Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21212
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93307
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07225
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.19
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.94
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03539
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1386
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01756
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77288
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80664
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.07
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97867
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,169.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14034
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92038
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00703
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.31
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10704
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14699
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10707
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79434
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,152.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,154.5
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.19
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80029
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81103
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97287
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,93.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-79.37
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20165
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92633
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06484
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01933
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04811
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07179
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67755
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,178.25
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,179.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.19
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98331
