Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82235
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77716
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96454
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.94
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-73.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28753
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92007
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16036
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,79.31
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,148.88
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03493
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00429
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12255
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6874
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,187.12
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.44
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77646
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77862
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,94.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.37
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48046
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0634
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.69
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10906
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02602
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02214
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6527
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95026
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,158.25
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,165.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.56
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.13
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82547
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78161
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,114.62
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37481
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03941
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,127.93
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.44
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10573
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04533
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30346
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.37
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80075
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
