Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,176.12
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,176.88
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.63
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8316
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8041
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.5
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,134.69
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41024
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90948
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02525
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04149
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00447
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1046
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.87
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81411
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,156.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.31
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85202
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74527
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97449
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-153.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37939
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92004
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00719
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.69
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02736
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06004
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26894
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58071
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,154.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.56
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78842
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81353
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93967
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,141.94
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24285
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91662
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00941
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.19
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.37
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12779
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08827
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1559
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65182
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
