Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,172.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,172.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,137.38
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,170.5
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.867
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90271
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,96.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.44
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33288
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95331
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00023
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04424
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03771
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1718
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66748
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92193
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,205.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,175.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.06
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81628
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87625
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.5
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.32
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40392
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93704
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05098
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-94.69
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.06
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02773
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05995
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13542
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82827
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,199.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.06
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.44
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96667
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81457
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88199
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.94
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94784
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.5
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.62
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.56
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.69
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49618
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9162
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05211
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,162.94
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
