Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01482
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08067
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2481
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.13
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84176
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,197.88
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,228.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,180.25
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83798
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9274
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.13
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95108
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,99.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,104.63
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52612
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92825
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04924
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-178.69
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03362
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00133
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28725
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61471
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,170.12
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,227.5
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,228.38
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.06
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86593
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89419
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,107.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,133.38
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,133.5
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.5
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,164.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53661
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09123
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.69
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.56
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.06
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00691
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02245
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2712
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54263
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,233.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,211.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,212.12
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,290.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,292.25
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.87
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78616
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90536
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,142.75
