Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41155
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00166
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05522
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00053
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20372
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64257
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94202
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,160.75
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,236.12
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,236.88
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79879
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94055
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9747
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,160.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.75
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45748
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19396
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,168.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05553
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05711
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18523
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.87
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82394
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,200.75
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,174.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,267.38
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,267.88
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.56
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8471
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92477
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98407
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,156.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,156.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50173
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08431
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,157.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.63
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12612
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11952
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27169
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65209
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,203.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,264.38
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,264.88
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.13
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79287
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91943
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
