Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.56
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,170.38
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37856
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91272
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03728
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,52.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-139.19
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08147
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07973
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13082
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66915
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,203.88
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,204.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84555
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90219
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95074
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96649
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,146.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.06
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57021
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93539
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05037
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04448
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11751
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13814
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67178
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,234.5
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.06
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.69
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93259
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84619
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94183
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.94
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95804
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,83.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,131.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,117.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52715
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96597
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02647
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.75
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05507
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11208
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24321
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84082
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
