Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.25
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,190.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,173.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,247.62
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,247.88
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.31
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93405
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86905
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94186
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9841
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,83.13
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38906
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94546
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04683
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13414
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04765
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23052
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.19
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84784
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,157.62
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,228.25
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,229.38
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.06
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85739
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94125
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9714
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.62
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,133.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.31
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37743
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10954
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.94
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-155.81
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07588
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06987
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3066
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.19
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65951
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,230.88
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,231.5
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86172
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95062
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,131.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,138.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42788
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04454
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00273
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06291
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44625
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62484
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
