Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,205.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,205.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,197.5
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,269.88
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,270.38
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.81
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98129
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87857
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91418
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,119.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,131.62
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,131.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.06
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49029
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05351
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-145.31
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07411
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0728
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29546
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65298
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,207.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,164.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,165.12
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,246.5
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,246.88
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98126
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8298
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92053
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97757
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,130.25
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,144.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33675
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96646
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.16689
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10784
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14965
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85226
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91653
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,227.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,240.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.25
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95267
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82507
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91669
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97223
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,134.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,134.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,170.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.38
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.37
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45333
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08531
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-148.81
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.38
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07964
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04253
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18239
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
