Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88479
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,233.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,257.62
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,259.75
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.56
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97577
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84485
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91369
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,111.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,162.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.424
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13292
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,146.44
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0432
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02055
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26726
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66738
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93338
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,193.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,203.5
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,275.25
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,278.88
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.37
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83142
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90588
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.69
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91196
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94192
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,97.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,183.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48257
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22164
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,66.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,167.44
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01183
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05168
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22979
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64456
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,179.12
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,274.25
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,274.5
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.81
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98242
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84311
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92428
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97079
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.12
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
