Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,145.69
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31423
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.09065
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.81
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,173.44
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0284
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22142
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25274
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85122
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,208.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.81
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97061
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79522
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89801
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.5
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,79.13
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33892
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03484
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.94
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.19
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.56
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0269
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06606
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07494
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84277
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,151.88
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,200.5
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,200.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,218.62
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,218.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.13
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96188
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82962
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88952
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,111.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,157.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,159.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39315
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04292
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,68.94
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02135
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28844
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16176
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65188
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,216.88
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,218.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,245.5
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.56
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94827
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89709
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.927
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
