Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.07
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96182
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95959
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,80.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,162.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,163.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.44
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42538
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20748
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,85.87
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,164.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00883
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10912
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24956
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65451
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,174.88
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,262.62
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,263.75
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.69
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.81
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96283
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85772
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90964
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,144.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,144.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48794
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09252
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.94
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.37
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08299
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08009
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24129
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84082
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,205.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,205.12
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,170.88
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,171.12
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,245.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,245.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86242
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89783
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,107.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,102.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,102.88
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,135.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.88
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,82.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48229
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0652
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,165.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08284
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18029
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15737
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.69
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84399
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
