Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,186.62
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.88
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,190.38
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,225.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,225.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90924
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9173
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,103.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,96.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,196.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,196.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56109
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25872
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.56
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03954
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03893
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.248
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85187
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,188.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,188.25
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,205.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,205.12
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,281.88
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97763
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85644
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91086
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.62
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,97.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,143.25
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.25
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41085
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92596
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13506
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,58.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.94
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06557
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00966
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2047
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85602
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,221.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,228.75
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85336
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91513
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,133.38
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,126.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,127.25
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,138.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,154.44
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50137
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.927
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05144
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09899
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0667
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18694
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87338
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
