Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,238.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,214.62
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,216.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,232.25
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96075
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87076
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90558
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97354
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,100.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,116.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,118.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,153.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.56
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56042
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11818
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.56
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06642
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08623
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31804
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87094
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,181.5
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,200.12
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,245.88
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,251.25
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.87
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.69
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95492
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83816
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93182
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,128.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,161.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48772
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08772
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.44
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.06
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01155
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04039
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15492
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84982
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,277.12
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,277.62
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9754
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91565
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90628
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,26.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,149.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61102
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15178
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02522
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01497
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30553
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
