Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84717
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,248.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,255.88
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,255.62
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,255.75
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96912
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90668
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94272
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,171.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,172.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,155.38
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.38
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.75
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57241
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08934
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14769
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16277
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26787
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.81
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86728
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,222.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,222.12
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,246.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,246.88
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,260.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,260.75
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90253
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94015
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,93.25
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,142.25
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,142.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,155.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,155.75
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57559
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86004
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09731
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06239
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01064
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19719
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.31
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76727
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,196.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,196.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,223.5
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,243.25
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,243.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97559
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90222
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95023
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,61.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,122.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,123.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,142.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,148.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.62
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-78.5
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
