Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42956
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82092
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14983
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00981
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16637
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11403
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89163
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,235.88
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,236.62
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,237.75
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,238.25
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95593
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9089
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97067
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,168.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.31
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39367
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73931
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09511
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,160.44
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.69
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12923
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00053
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11238
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70553
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,245.5
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,246.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,247.75
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,255.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92688
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96402
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98038
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,109.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,173.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,173.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,173.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.37
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46926
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85296
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09383
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.38
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05852
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05525
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31035
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66036
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,249.38
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,260.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,200.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,201.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,269.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,270.12
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98459
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97928
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,81.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
