Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,103.62
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,149.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38201
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8844
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10893
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,117.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,135.57
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0172
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02177
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18065
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.69
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80536
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90079
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,239.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,164.5
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,231.62
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,232.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.87
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98431
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,137.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.81
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48507
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87436
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02199
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,158.37
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14015
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07558
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20928
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59042
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93286
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99814
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,272.88
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,273.75
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.88
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,248.25
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,250.12
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96249
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96545
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,118.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,153.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.81
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55731
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82635
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11369
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.94
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12566
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01292
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22969
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67071
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
