Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,266.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,202.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,207.88
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,255.75
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,261.38
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97253
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,80.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.25
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,144.5
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,144.62
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.06
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36971
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73623
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19677
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.25
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.21886
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09102
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2011
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70828
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,275.75
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,276.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,201.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,201.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,244.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,245.88
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,136.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,134.75
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.75
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50613
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78662
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14568
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.56
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13182
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08165
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16872
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.69
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81118
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,283.62
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,283.88
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,215.75
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,221.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,245.62
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96677
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,73.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97388
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,105.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,121.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49285
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82229
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15224
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.56
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.81
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02831
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01003
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09169
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83413
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
