Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,258.75
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,208.75
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99322
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98019
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,109.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,103.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,158.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52554
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88016
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1202
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,157.19
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.87
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00649
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10854
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10607
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67782
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,281.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,281.62
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,260.25
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,262.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98712
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.5
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.5
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,119.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,123.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.81
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42345
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78512
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07012
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.81
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.19
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01549
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10506
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06587
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6694
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87408
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,270.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,270.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,203.12
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,208.25
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,212.38
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97165
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,86.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,132.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.38
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37728
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13759
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,150.56
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,58.06
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09682
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08473
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12367
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
