Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.81
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69372
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94769
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,254.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,254.38
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,221.88
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,223.12
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97925
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.25
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,90.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.5
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,159.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.69
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.583
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80764
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10353
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.37
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.25
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.44
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09764
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11901
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09984
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.43
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82773
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8161
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,244.75
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,245.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,209.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,209.25
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,241.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97919
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,107.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,85.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,85.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,149.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,150.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.81
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41183
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77099
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12013
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.81
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.63
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02861
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04189
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22853
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68869
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96832
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,232.62
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,193.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,250.12
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,250.88
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98648
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,105.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.62
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4681
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86557
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11833
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
