Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,150.63
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04906
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01167
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1212
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66708
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,185.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,185.62
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97253
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96805
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,117.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,134.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37295
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77465
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10124
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.56
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18901
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09554
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18709
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58309
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,305.12
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,305.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,261.25
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9758
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,98.75
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,112.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,115.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,82.62
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,132.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.94
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41378
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74148
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04768
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.81
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12044
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04729
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06941
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80099
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9061
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,255.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,258.5
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,178.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,232.75
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.19
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98001
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,92.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
