Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96866
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,134.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,79.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,161.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44729
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81854
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.20327
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.56
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0432
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03221
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16277
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.31
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83362
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,263.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,263.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,180.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,180.88
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,268.25
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,269.12
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97302
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,109.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96426
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96176
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,120.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.12
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,159.25
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,159.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4107
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74633
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05113
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.69
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.69
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22927
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08125
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22469
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65615
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,266.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,266.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,180.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,252.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,252.62
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.69
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97327
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96756
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,148.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.19
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34823
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79007
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09969
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,138.44
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08302
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01662
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21764
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63095
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,263.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,268.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
