Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,265.38
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,273.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,100.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,133.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,142.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,67.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,134.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,135.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.25
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.69
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.69
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32015
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74957
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07433
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,105.13
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05882
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07076
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17259
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67407
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,302.88
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,316.5
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,177.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,252.38
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,253.12
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,88.38
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.12
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,121.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.19
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43752
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6871
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12837
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,92.81
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0912
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00905
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17974
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84671
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,279.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,286.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,194.62
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,250.62
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,250.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9754
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97757
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,141.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,141.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96765
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97113
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96728
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,120.75
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,105.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-116.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49377
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79925
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02614
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,143.56
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2459
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01378
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15367
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6921
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90341
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
