Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,338.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,349.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,232.12
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,235.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97983
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,130.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.75
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.75
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.56
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37664
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89194
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08986
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.63
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.06
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23479
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09017
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04625
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70343
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89187
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,283.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,283.5
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,158.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,160.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,216.25
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99115
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,117.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,93.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,138.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.81
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45238
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82589
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03246
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.44
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.13
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03731
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05068
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11055
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89752
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,270.38
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,272.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,177.62
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,177.88
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,225.75
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,96.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.5
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,115.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,134.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,139.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,134.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53332
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77365
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23082
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,92.06
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.19
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-101.69
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12636
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15074
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0034
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
