Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.5
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8508
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,269.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,270.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,236.75
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,241.88
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,234.12
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97522
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,128.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.5
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,155.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.31
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43722
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08846
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08528
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12587
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19432
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.94
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63943
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,244.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,252.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,250.38
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,252.88
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98318
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9823
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,104.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,124.62
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,81.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.38
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.38
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41534
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80923
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07292
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-179.94
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06487
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03407
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16423
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,60.56
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43633
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,305.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,310.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,185.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,185.5
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,270.12
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,273.25
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,134.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,118.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,151.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,152.25
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47045
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83993
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10109
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
