Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,158.37
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05586
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06893
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21315
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95868
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84744
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,249.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,225.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,252.88
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,254.5
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98633
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97256
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,106.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,155.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.88
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43838
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85138
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1682
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.81
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,21.94
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10927
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24092
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17317
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92224
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,289.62
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,291.88
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,235.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,235.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,261.75
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98468
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97583
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.44
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94388
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96976
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,181.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,182.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47677
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77441
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15514
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.37
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.69
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04668
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04103
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09899
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67575
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,212.25
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,174.12
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,174.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,274.38
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,278.75
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97775
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,113.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96484
