Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,112.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.75
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30425
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75839
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08638
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,59.44
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.5
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24355
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07942
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10997
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67816
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92062
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,261.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,262.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,180.88
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,252.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96463
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,159.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,162.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.19
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43239
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76812
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17339
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.75
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.69
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.25011
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07207
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16445
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87491
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,331.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,341.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,294.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,295.25
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,71.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95843
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,133.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,167.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58401
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82766
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18697
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.69
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10372
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01866
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2448
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8594
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91986
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,213.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,218.62
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,253.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,253.75
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,284.5
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,287.12
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.88
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
