Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95291
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97238
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97293
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,181.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,181.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44549
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87988
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2845
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,159.37
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00734
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01003
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2304
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68679
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99716
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,178.62
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,179.12
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,313.88
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,315.38
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97565
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,90.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,90.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,203.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,203.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47811
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83175
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26845
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.81
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.81
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00099
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02654
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35988
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67495
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,250.25
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,250.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,185.5
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,186.25
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,372.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,373.75
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.12
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,88.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,117.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,123.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,123.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,134.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47106
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78381
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08464
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.94
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.19
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.44
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01964
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02281
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18447
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.88
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84735
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85431
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
