Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,236.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,238.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,257.38
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,258.75
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,259.5
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96689
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99091
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97293
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,122.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,126.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,127.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,193.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,194.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,193.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.31
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59295
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75851
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18306
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.31
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.31
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11022
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09682
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24269
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80899
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,271.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,272.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,234.38
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,234.75
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,316.12
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,317.5
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,136.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,87.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,147.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.19
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.56
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46206
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76629
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05281
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.69
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,122.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13487
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05498
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22045
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70916
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,292.25
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,295.62
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,182.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,273.5
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,273.75
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97855
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97922
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,97.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,97.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,129.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,129.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42293
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69928
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11147
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.37
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0526
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06944
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1252
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
