Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66351
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,272.75
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,274.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,230.25
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98508
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,140.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-124.56
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22829
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71795
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05431
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.06
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22618
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03624
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20186
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71493
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,288.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,289.75
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,209.38
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.63
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,144.75
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,145.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47433
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80685
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08586
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19612
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00102
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1462
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.94
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78796
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91797
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,241.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,241.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,225.88
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,226.12
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,203.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,97.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,97.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97034
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,125.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,121.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52306
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82864
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07927
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
