Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.81
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11324
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11025
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18563
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68511
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,267.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,276.75
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,193.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,232.62
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,233.38
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,100.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,108.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96991
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95642
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,110.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,134.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43346
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84854
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11513
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11925
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15663
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05602
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7088
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87692
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,268.62
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,275.75
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,182.12
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,182.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,233.88
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.5
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99283
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98215
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,112.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,76.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.5
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,114.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,136.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,137.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-60.13
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43737
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81021
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10124
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02681
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1375
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1704
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68161
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,270.38
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,270.62
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,218.88
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,214.75
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98614
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,78.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
