Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,136.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,109.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,99.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36281
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80883
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07958
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.38
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.56
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14376
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02522
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04851
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71127
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91028
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,193.75
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,193.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,139.25
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,91.88
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.06
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38503
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77096
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05916
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10481
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08843
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10982
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.25
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78729
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96362
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,210.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,217.38
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,183.62
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98202
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,69.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,124.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,125.62
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,108.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38006
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7814
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03059
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-177.44
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.81
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14968
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0858
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13939
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65606
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87906
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,234.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,235.38
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,160.5
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,212.25
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,212.75
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
