Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9519
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,126.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,128.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.88
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.13
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28072
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87387
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05965
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.88
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18209
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02385
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11147
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70971
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,266.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,268.62
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.25
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97971
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96548
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,123.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.25
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35857
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80029
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0338
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.44
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.63
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15425
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01457
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0056
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69934
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90076
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84964
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,228.38
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,159.12
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,102.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97269
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,138.12
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,146.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,146.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-88.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33254
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71261
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.08186
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.06
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10243
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06712
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0548
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.19
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66186
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87445
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
