Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,277.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,278.75
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.12
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98874
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,67.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.63
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95712
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96847
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,101.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,114.75
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,118.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.75
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-120.06
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4024
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78628
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01424
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.31
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01259
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02736
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09932
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79446
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94418
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84945
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,196.75
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,163.75
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97369
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97842
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,98.88
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35656
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87543
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07955
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,159.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00496
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01268
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0334
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71606
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84259
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,172.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,180.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.25
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99103
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96451
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98593
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.75
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43935
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88482
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13921
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,113.56
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.88
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09194
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12294
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1292
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68597
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
