Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8887
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98221
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97217
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,73.81
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37996
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93075
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09923
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,70.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.94
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04942
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04363
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0952
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.44
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6546
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86896
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,170.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,145.75
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,186.38
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97012
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95547
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,109.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34459
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00481
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.62
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01997
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04759
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10002
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70739
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,149.25
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,147.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97412
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96115
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96381
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.25
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.06
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.69
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35003
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9314
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15273
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,137.31
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,124.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
