Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.94
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13234
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08843
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1476
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80105
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,224.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,224.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9534
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.5
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.31
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30544
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92447
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22142
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,95.19
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.37
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0121
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03548
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2209
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66183
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,169.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99539
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98093
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96384
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95398
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,177.81
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30285
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94018
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01527
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.19
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.87
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06954
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09816
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07408
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73132
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,157.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,161.88
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97189
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.88
931167,VINECOTE RD COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
