Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.75
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94748
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96811
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19707
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92837
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07924
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,141.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.81
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,60.13
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12728
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06392
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02907
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69537
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88916
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92581
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,137.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96652
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95486
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,156.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24465
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93521
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.07127
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,57.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.62
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.69
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03426
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00822
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04302
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67169
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92609
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88547
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99179
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93954
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.87
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9444
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97275
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-84.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15392
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00032
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.87
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10549
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01146
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11199
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69857
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79101
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83169
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
