Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96725
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97589
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98654
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,134.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3044
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91989
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03963
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.87
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.88
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,122.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02104
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00011
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02925
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76309
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82373
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75344
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97418
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97867
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96246
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.37
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-129.63
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11943
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92389
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02779
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.94
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.94
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02095
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03423
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06709
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.69
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85855
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76764
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8966
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82754
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,125.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97546
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93591
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96359
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-111.81
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23482
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01778
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.07
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,139.06
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.38
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09572
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01851
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00472
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66531
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
