Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74936
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,136.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,113.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97379
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.31
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94821
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92859
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9556
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.32
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06957
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90896
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1136
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,76.69
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,142.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04118
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08812
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02513
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69311
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83243
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79181
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97717
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96536
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93771
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97427
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95349
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,96.06
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24889
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90402
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01384
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01839
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01668
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07082
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68728
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84881
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76989
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95874
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95657
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,169.94
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17436
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89273
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0479
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,170.31
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.56
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,53.94
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04454
