Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10793
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04671
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.44
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96548
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77163
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87353
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79571
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87646
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97671
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96747
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99393
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,68.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-178.63
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2184
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04744
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.06
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-158.94
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-119.56
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03191
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03438
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04967
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.37
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94894
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77478
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85751
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79577
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,123.25
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,131.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,131.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96573
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96048
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95377
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17412
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0439
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.94
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,114.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05068
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05107
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03575
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59249
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86011
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74377
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,119.25
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96097
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97601
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
