Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.94
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,149.56
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22399
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89496
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03532
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.37
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12682
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03905
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00426
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68161
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82953
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.798
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91492
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9603
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.88
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.94
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93945
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9172
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93057
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.94
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-98.69
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29665
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90466
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.09621
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.87
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02477
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01988
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04714
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68878
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80691
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79895
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,128.25
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,94.12
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96155
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97519
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94031
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-84.19
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20146
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90475
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01219
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.06
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09014
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10326
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05006
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.44
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77426
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80771
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,106.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98511
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96905
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
