Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.81
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93414
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93643
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96457
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.88
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14015
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89319
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.011
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.56
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11763
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0222
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08479
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.87
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82507
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92239
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78674
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,156.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,107.12
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96909
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.81
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.19
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.44
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91107
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95798
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-178.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28063
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0985
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-146.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,78.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0204
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00676
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0472
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94144
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79455
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90857
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74609
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,145.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.38
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96307
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96133
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.44
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15373
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92367
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00481
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.63
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07005
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06288
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11968
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78183
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86831
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70037
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931167,VINECOTE RD COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
